Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.61
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.34
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.88
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.04
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.64
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.64
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.09
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.08
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.37
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
331531,Fircroft Road,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
