Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.52
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,31.7
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
