Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.5
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.5
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,32.6
331531,Fircroft Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,32.1
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,32.2
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,32.2
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.66
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
