Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.61
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.48
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.77
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.49
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
