Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.94
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.33
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.61
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.74
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.74
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.06
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
331531,Fircroft Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
