Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.54
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.06
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.71
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.68
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.42
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
331531,Fircroft Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.07
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,32.2
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
331531,Fircroft Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.55
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,59.9
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,32.2
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
331531,Fircroft Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.36
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.54
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,55.9
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,32.1
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
331531,Fircroft Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.56
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.11
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.17
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,78.4
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,32.1
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
331531,Fircroft Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.0
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.07
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
