Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
331531,Fircroft Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.42
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.08
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.23
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
331531,Fircroft Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.26
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.71
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.41
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.56
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.37
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
331531,Fircroft Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.47
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.82
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.92
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
331531,Fircroft Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.33
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.01
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.17
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
331531,Fircroft Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.83
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.26
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.44
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
331531,Fircroft Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.13
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.64
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.28
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,31.7
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
331531,Fircroft Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.24
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.12
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.38
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
331531,Fircroft Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.81
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.42
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.01
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
