Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
331531,Fircroft Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.22
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.52
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.96
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.64
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
331531,Fircroft Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.56
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.0
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.1
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
331531,Fircroft Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.98
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.7
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,22.64
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.27
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
331531,Fircroft Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.15
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.41
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.72
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.12
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
331531,Fircroft Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.82
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.75
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,23.08
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,59.2
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.47
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
331531,Fircroft Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.36
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.35
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.55
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,48.1
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,31.2
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
331531,Fircroft Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.54
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.25
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.54
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
331531,Fircroft Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.03
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,25.66
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.11
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,57.9
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.49
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
331531,Fircroft Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
