Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.18
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,17.7
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,52.7
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
331531,Fircroft Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.19
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.3
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.44
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
331531,Fircroft Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,18.57
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.25
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.05
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
331531,Fircroft Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.03
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.07
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,17.53
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.96
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.51
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
331531,Fircroft Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.46
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,15.93
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
331531,Fircroft Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.29
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.07
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.27
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.94
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.89
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.63
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.42
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
331531,Fircroft Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.53
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.25
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.93
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
