Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
331531,Fircroft Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.39
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.54
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.57
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.37
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
331531,Fircroft Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.91
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.28
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
331531,Fircroft Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.91
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
331531,Fircroft Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.24
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.64
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
331531,Fircroft Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.83
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.14
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.57
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.25
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
331531,Fircroft Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.69
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.73
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
331531,Fircroft Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.79
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.79
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.58
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
