Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.4
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.71
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
331531,Fircroft Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.96
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.46
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.89
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.21
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.57
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.27
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.25
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
331531,Fircroft Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.86
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.07
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.03
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
331531,Fircroft Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.86
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.86
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
331531,Fircroft Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.5
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.98
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.95
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
331531,Fircroft Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.2
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.78
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.75
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
331531,Fircroft Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.08
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.69
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.1
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
