Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
331531,Fircroft Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.95
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.06
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.49
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
331531,Fircroft Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.72
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.8
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.55
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
331531,Fircroft Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.84
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.52
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.07
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
331531,Fircroft Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.82
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,16.07
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.78
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.99
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
331531,Fircroft Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.64
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.37
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.92
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
331531,Fircroft Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.87
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.85
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
331531,Fircroft Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.07
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.03
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
331531,Fircroft Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.89
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,19.88
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.73
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,48.9
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.2
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
331531,Fircroft Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.71
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.71
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.02
