Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
331531,Fircroft Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.5
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.48
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
331531,Fircroft Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.42
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.05
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.77
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
331531,Fircroft Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.35
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.29
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
331531,Fircroft Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.44
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.3
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.47
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
331531,Fircroft Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.23
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.39
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.58
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.38
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.23
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.81
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.03
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.4
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
