Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
331531,Fircroft Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.43
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.94
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.01
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
331531,Fircroft Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.25
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.85
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.66
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.58
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.58
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
331531,Fircroft Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.21
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.68
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
331531,Fircroft Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.85
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.4
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.81
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.84
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.92
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.9
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.44
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.18
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.7
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.39
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
