Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.08
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.06
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.02
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.67
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.03
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
331531,Fircroft Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.05
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.47
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.29
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.76
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.22
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.74
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.54
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.67
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.34
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
