Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.97
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.25
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
331531,Fircroft Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.12
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.36
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,17.94
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,62.6
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
331531,Fircroft Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.49
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.91
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,13.97
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.05
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
331531,Fircroft Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.14
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.81
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.8
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.54
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.82
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.46
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
331531,Fircroft Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.8
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.14
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
