Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.1
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.63
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.04
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.76
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
