Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
