Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.99
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.01
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
