Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.21
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
331531,Fircroft Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,32.5
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.55
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,32.5
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.43
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
331531,Fircroft Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.61
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.74
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.29
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
