Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.52
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.44
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.48
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.48
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.27
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.42
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
331531,Fircroft Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.59
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
331531,Fircroft Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.45
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.25
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.02
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
331531,Fircroft Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.65
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.13
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
