Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
331531,Fircroft Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.5
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,32.2
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.15
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.17
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,32.2
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.34
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,32.1
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,32.1
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.87
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.76
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.2
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.45
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.88
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,32.1
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
331531,Fircroft Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.08
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.8
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
