Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.24
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.03
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.11
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
331531,Fircroft Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.31
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.54
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
331531,Fircroft Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.99
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.84
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.56
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.01
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.55
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.7
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,31.7
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.61
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.84
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,31.7
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.95
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
331531,Fircroft Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.29
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
