Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.43
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.82
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,48.1
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.03
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.08
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.55
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.14
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.71
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.53
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
