Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,31.2
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.45
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.93
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,13.79
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.47
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.71
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.35
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.29
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.51
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
