Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.76
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
331531,Fircroft Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.11
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.68
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.11
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.82
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.14
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.48
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
