Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.72
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
331531,Fircroft Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.27
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.13
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.43
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.7
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.87
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.29
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
331531,Fircroft Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.13
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
