Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
331531,Fircroft Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.82
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.81
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.13
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
