Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,31.2
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
