Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.21
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,32.1
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.1
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,32.2
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
