Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
331531,Fircroft Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
331531,Fircroft Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
331531,Fircroft Road,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.14
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
