Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.95
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.64
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.29
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.58
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
331531,Fircroft Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.8
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.27
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.73
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.33
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.89
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
331531,Fircroft Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.49
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
