Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.0
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
331531,Fircroft Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
331531,Fircroft Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.29
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.04
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.8
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.94
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.79
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.8
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.97
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.03
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.46
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
