Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.61
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.65
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.77
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.58
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
331531,Fircroft Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.33
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.86
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.35
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.93
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
