Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.09
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
331531,Fircroft Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.52
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.34
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.1
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
331531,Fircroft Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.39
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.64
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
331531,Fircroft Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.3
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
331531,Fircroft Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
331531,Fircroft Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.9
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
331531,Fircroft Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.58
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.39
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
331531,Fircroft Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.39
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.45
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
