Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.49
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.41
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.15
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
331531,Fircroft Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.36
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.04
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.61
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.87
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.47
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,47.3
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.64
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.25
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
