Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.58
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,20.63
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,60.5
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.01
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.04
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.18
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,18.29
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.03
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.14
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.2
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.74
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.86
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.52
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.31
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
