Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
331531,Fircroft Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.14
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.37
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.66
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.48
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.65
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.55
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.53
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
