Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.19
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.6
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.22
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.51
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.51
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.19
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.99
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
331531,Fircroft Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.07
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.59
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.68
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
331531,Fircroft Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.01
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.12
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.27
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
