Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.13
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.23
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.29
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.36
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
