Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.96
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
