Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.42
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,31.2
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,31.2
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.36
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.13
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.7
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
