Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.07
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.07
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.44
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.91
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.84
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.86
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.12
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.22
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.4
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.61
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.11
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.41
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.35
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.34
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
