Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.5
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.52
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.59
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.4
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
