Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.45
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.13
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.82
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.13
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.29
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.76
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
331531,Fircroft Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,16.87
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
331531,Fircroft Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.19
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.44
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
