Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.06
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.34
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.54
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.34
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.44
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.48
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.86
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
