Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.52
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,19.03
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.53
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
331531,Fircroft Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.18
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.54
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
331531,Fircroft Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.87
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.53
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.09
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.99
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.64
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.61
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.88
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
331531,Fircroft Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.13
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.51
