Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.38
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.11
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.83
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.9
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.61
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.09
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
