Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.2
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.91
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.6
