Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.7
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,31.7
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.61
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.53
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
