Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.86
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.83
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.65
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.8
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.95
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.38
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.02
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,58.1
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.57
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.3
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
