Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.54
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
331531,Fircroft Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.1
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.87
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
331531,Fircroft Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.09
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.22
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.9
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.47
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
331531,Fircroft Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.2
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
331531,Fircroft Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.48
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.96
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.26
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.13
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
