Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.71
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.14
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.68
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
331531,Fircroft Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.56
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.3
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.1
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.74
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
331531,Fircroft Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.7
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.53
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.11
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.76
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
