Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.31
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.94
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.36
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.75
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.23
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
331531,Fircroft Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.15
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.71
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.29
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.48
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.31
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.23
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.89
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.15
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.92
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.64
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.65
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.08
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.02
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.93
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
331531,Fircroft Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.78
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.02
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.39
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
