Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
331531,Fircroft Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.97
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.12
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.38
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.81
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
331531,Fircroft Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.56
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.36
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.85
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.5
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.86
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.77
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.35
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.39
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.21
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.34
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.67
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
