Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.59
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.29
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.23
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.42
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
331531,Fircroft Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.95
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
331531,Fircroft Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,16.36
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
331531,Fircroft Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.44
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
