Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.77
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.84
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.75
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.33
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.7
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.75
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.48
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
331531,Fircroft Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.28
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.24
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
