Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
331531,Fircroft Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
331531,Fircroft Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
331531,Fircroft Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
331531,Fircroft Road,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.94
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.41
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.12
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
331531,Fircroft Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.46
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
331531,Fircroft Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
