Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.69
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.13
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.86
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
331531,Fircroft Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.37
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.77
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
331531,Fircroft Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.15
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.47
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.99
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
