Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.78
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.58
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.24
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.87
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.3
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.91
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.08
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
