Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.92
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.05
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
