Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
