Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.02
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
331531,Fircroft Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
