Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.67
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.96
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.65
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
331531,Fircroft Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
